Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,14.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,46.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,118.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,193.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,18.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,35.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,45.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,100.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,20.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,26.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,37.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,71.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,25.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,14.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,27.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,21.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,14.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,31.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,21.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,29.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,16.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
