Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,26.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,18.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,29.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,38.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,21.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,23.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,84.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,29.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,32.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,65.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,19.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,28.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,32.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,75.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,95.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,16.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,22.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,36.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,82.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,29.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,102.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,121.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,13.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,21.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,44.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,119.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,12.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,28.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,69.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
