Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,12.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,32.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,89.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,24.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,50.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,22.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,26.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,21.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,16.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,15.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,17.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,35.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,17.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,15.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,16.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,13.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,19.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,15.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,14.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
