Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,13.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,16.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,15.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,15.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,16.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,15.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,14.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,16.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,15.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,13.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,13.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,12.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,17.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,14.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,12.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,9.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,11.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,17.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
