Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,13.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,17.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,22.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,13.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,17.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,14.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,20.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,22.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,12.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,14.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,18.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,22.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,15.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,21.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,16.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,13.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,21.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,15.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,16.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,20.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
