Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,16.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,17.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,16.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,23.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,18.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,16.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,17.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,16.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,18.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,19.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,23.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,21.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,25.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,16.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
