Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,19.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,38.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,25.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,16.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,38.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,23.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,80.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,21.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,30.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,21.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,14.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,23.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,19.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,14.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,17.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,15.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,18.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,19.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,19.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,22.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,17.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
