Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,17.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,19.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,15.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,14.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,20.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,22.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,18.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,12.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,19.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,23.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,17.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,15.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,22.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,21.3
