Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,13.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,17.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,22.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,22.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,64.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,14.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,18.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,30.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,14.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,18.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,20.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,20.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,21.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,9.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,9.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,18.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,18.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,11.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,28.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,16.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,68.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
