Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,26.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,26.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,22.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,24.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,19.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,20.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,24.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,22.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,16.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,18.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,25.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,16.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,26.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,25.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,62.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,10.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,20.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,19.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,10.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,72.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
