Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,7.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,17.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,21.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,60.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,12.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,13.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,18.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,11.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,19.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,42.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,11.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,14.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,11.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,10.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,15.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,12.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,11.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,46.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
