Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,16.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,22.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,54.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,20.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,7.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,10.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,6.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,11.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,8.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,11.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,7.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
