Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,11.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,12.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,10.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,9.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,12.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.3
