Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,20.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,24.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,25.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,17.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,12.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,25.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,18.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,35.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,16.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,87.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,36.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,87.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,14.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,34.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,21.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,75.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,33.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,21.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,65.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,20.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,19.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,68.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
