Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,17.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,29.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,28.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,61.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,22.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,31.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,31.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,25.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,22.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,37.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,62.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,20.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,34.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,60.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,35.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,59.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,17.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,25.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,67.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,22.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
