Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,18.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,25.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,24.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,18.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,27.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,18.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,28.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,18.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,22.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,25.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,17.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,23.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,27.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,13.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,23.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,13.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,23.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,14.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,20.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,15.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
