Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,12.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,18.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,19.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,15.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,18.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,19.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,14.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,14.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,21.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,44.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,17.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,24.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,16.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,21.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,18.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,18.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,16.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,19.6
