Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,13.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,31.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,19.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,65.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,18.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,26.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,18.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,16.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,27.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,19.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,21.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,22.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,18.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,24.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,26.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,48.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,27.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,16.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,16.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,26.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,17.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,26.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,31.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
