Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,28.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,18.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,30.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,17.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,17.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,72.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,26.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,17.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,22.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,27.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,17.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,25.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,17.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,17.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,22.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,20.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,15.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,16.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,19.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,14.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,22.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,24.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
