Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,12.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,14.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,29.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,56.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,17.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,17.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,35.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,89.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,21.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,21.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,21.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,18.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,17.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,18.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,13.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,25.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,40.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,10.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,27.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
