Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,5.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,12.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,13.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,12.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,10.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,5.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,4.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,12.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
