Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,6.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,11.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,7.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,8.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,11.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,12.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
