Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,14.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,13.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,5.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,7.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,39.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,5.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,8.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,7.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
