Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,7.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,8.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,7.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,13.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,12.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,13.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,12.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,10.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
