Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,11.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,25.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,54.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,14.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,13.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,15.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,12.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,14.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,16.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,15.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,21.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,16.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,21.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,15.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
