Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,16.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,28.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,26.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,22.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,24.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,20.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,23.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,17.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,16.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,18.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,39.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,20.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,86.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,164.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,38.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,18.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,82.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,16.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,37.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,19.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,79.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
