Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,26.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,32.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,28.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,23.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,27.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,20.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,24.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,33.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,22.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,27.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,29.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,27.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,24.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,24.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,21.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,16.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,16.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,24.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,12.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,17.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,65.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.54
