Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,11.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,12.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,25.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,70.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,12.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,12.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,19.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,10.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,20.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,14.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,20.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,55.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,13.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,24.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,16.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,12.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,39.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,11.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,13.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,13.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,39.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
