Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,9.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,13.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,14.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,12.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,15.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,24.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,58.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,15.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,17.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,24.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,12.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,19.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,19.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,15.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,25.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,18.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,61.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,20.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,19.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,11.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,18.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
