Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,16.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,26.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,61.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,11.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,20.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,11.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,21.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,22.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,23.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,59.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,26.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,13.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,78.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,60.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,25.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,69.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,11.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,9.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,12.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,14.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,16.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
