Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,8.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,9.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,9.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,5.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,7.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,9.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
