Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,5.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,5.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,7.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,10.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,6.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,10.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,13.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
