Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,21.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,15.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,20.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,21.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,14.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,18.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,52.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,24.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,20.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,30.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,19.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,18.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,19.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,46.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,14.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,17.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,13.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,20.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,19.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
