Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,17.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,20.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,16.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,16.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,22.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,15.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,19.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,21.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,27.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,20.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,23.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,34.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,68.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,24.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,23.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,18.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,16.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,20.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,18.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
