Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,13.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,15.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,14.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,11.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,15.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,17.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,18.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,11.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,19.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,13.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,19.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,17.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,12.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,21.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,15.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,12.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,22.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,18.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,14.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,16.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
