Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,15.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,17.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,12.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,12.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,11.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,16.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,14.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,12.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,13.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,13.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,11.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,15.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,16.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,13.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,24.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,22.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,27.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,15.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,21.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
