Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,21.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,25.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,44.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,32.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,25.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,27.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,13.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,14.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,69.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,22.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,12.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,22.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,19.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,12.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,56.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
