Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,9.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,19.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,12.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,13.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,17.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,12.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,19.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,12.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,14.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,12.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,12.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,9.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,54.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
