Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,21.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,59.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,13.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,9.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,8.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,5.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
