Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,6.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,7.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,6.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,7.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,4.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,8.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,9.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
