Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,6.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,9.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,8.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,10.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,11.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,10.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,11.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,9.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
