Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,16.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,11.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,20.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,24.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,19.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,14.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,17.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,23.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,18.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,19.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,21.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,22.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,19.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,23.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,26.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,23.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
