Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,25.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,23.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,19.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,17.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,22.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,19.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,18.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,15.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,15.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,17.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,20.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,16.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,25.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,17.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,15.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,23.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,16.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,17.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,16.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,15.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
