Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,27.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,29.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,57.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,24.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,23.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,24.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,41.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,23.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,33.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,20.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,34.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,21.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,64.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,13.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,36.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,24.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,87.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,13.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,26.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,21.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,23.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,20.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,27.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,51.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
