Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,21.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,48.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,23.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,18.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,49.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,18.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,24.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,53.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,51.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,30.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,18.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,23.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,20.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,15.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,17.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,19.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,9.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,23.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,26.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,74.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
