Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,12.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,10.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,11.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,21.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,10.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,55.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,21.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,11.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,21.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,18.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,20.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,9.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,21.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,17.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,11.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,18.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,10.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
