Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,10.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,14.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,9.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,17.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,43.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,11.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,14.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,21.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,23.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,12.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,11.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,18.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,11.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,11.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,20.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,14.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
