Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,14.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,10.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,18.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,10.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,16.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,7.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,10.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,15.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,11.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,10.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,11.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,44.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,14.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,15.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,21.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
