Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,9.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,13.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,13.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,16.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,10.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,14.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,10.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,18.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,15.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,14.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,24.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,11.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,17.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,10.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,56.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,14.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,20.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,16.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
