Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,14.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,20.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,16.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,31.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,82.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,11.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,9.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,17.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,13.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,6.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,10.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,17.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,10.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
