Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,17.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,11.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,43.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,18.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,19.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,7.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,49.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,10.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,9.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,19.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,9.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,49.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,10.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,10.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,9.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,10.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,13.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
