Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,15.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,22.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,27.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,66.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,17.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,20.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,41.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,18.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,18.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,27.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,18.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,22.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,57.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,55.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,24.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,26.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,20.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,16.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,16.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,20.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,19.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,20.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
