Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,24.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,22.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,16.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,18.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,12.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,16.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,15.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,12.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,10.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,17.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,39.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,10.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,16.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,8.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
