Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,15.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,12.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,11.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,13.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,13.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,13.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,11.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,12.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,12.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,11.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
