Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,9.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,12.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,13.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,15.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,14.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,17.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,12.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,14.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,10.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,9.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,17.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,13.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,13.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,17.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,16.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,10.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
