Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,15.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,7.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,20.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,14.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,16.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,10.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,12.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,21.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,14.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,13.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,21.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,18.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,17.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,28.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,66.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
