Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,21.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,28.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,75.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,20.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,16.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,25.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,94.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,31.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,20.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,70.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,16.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,17.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,17.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,15.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,10.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,40.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
