Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,58.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,11.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,20.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,18.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,13.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,18.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,12.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,17.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,10.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,11.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,19.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,22.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
