Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,19.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,25.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,18.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,25.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,24.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,21.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,26.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,14.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,24.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,26.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,15.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,33.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,25.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,61.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,27.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,28.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,24.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,45.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,32.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,27.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,25.82
