Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,12.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,8.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,12.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,17.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,15.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,6.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,13.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,22.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,10.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,11.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,67.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,62.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,22.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,19.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,14.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,52.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,18.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,20.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,13.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
