Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,21.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,20.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,13.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,17.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,12.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,11.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,12.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,16.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,11.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,11.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,13.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,14.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,13.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,13.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,14.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,16.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,16.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,11.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
