Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,14.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,30.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,75.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,16.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,15.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,22.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,16.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,15.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,12.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,18.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,18.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,16.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,12.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,14.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,19.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,20.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,17.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,12.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
