Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,18.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,8.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,16.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,9.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,7.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,18.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,8.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,19.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,17.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,17.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,9.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,39.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,17.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,9.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
