Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,9.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,7.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,8.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,13.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,12.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,14.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,12.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,11.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,10.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,13.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
